Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
852401,HILL STREET - HEDNESFORD,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
852401,HILL STREET - HEDNESFORD,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
