Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
852401,HILL STREET - HEDNESFORD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.68
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.98
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.51
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.06
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.38
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.56
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.69
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
