Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
