Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,9.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.4
852401,HILL STREET - HEDNESFORD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
