Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
