Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
