Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.78
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.31
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.35
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.61
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.73
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.93
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.65
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.87
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.04
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
