Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.77
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.51
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
