Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
