Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,11.4
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.51
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
