Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,10.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.83
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.18
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,10.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,10.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,10.5
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,10.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,10.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,10.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
