Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,10.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,11.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,11.1
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,11.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,11.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,11.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,11.6
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,11.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
