Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
