Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
