Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
