Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-187980.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1377900.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2147483.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2147483.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10146.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74401.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,1450000.0
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,2147483.6
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
852401,HILL STREET - HEDNESFORD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
