Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
