Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
