Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
