Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
