Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
