Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,11.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,11.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
