Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
