Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,20.8
