Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
