Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
