Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,22.8
