Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
