Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
