Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.69
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
