Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.88
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
