Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.21
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
