Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,19.9
