Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
