Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.83
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.99
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.82
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
