Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
