Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
