Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.11
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.88
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.74
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.41
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
