Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.97
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
