Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
