Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
