Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
