Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
