Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
