Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.4
