Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
