Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
