Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
