Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
