Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
