Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
