Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,17.4
