Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
