Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
