Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
