Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
