Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
