Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
