Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.0
