Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
