Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
