Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
