Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
