Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
